Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.9
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.2
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
