Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.51
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
534963,Ifton Manor,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.73
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
