Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.71
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
534963,Ifton Manor,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.08
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.01
