Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
534963,Ifton Manor,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.97
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.53
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.74
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
534963,Ifton Manor,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
