Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
534963,Ifton Manor,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
534963,Ifton Manor,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
534963,Ifton Manor,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
