Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.3
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.0
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.8
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
534963,Ifton Manor,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
