Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.7
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
534963,Ifton Manor,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.2
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.7
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.2
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
534963,Ifton Manor,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
