Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.6
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.2
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
534963,Ifton Manor,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
