Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
534963,Ifton Manor,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
