Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.2
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.6
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
534963,Ifton Manor,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.7
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
534963,Ifton Manor,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
534963,Ifton Manor,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.0
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.2
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
