Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.6
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.0
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
534963,Ifton Manor,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
534963,Ifton Manor,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.7
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,26.9
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.2
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
