Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.4
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.6
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.7
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.8
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.8
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.9
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.0
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
534963,Ifton Manor,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
534963,Ifton Manor,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.2
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.3
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
