Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
