Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
534963,Ifton Manor,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.91
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.48
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.71
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.08
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.45
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
