Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
534963,Ifton Manor,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
534963,Ifton Manor,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
534963,Ifton Manor,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
534963,Ifton Manor,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
