Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
534963,Ifton Manor,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.2
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.0
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.9
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
