Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.8
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
534963,Ifton Manor,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.6
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.4
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.2
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.0
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.7
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.6
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
