Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.2
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.0
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.0
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
534963,Ifton Manor,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.6
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
