Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
534963,Ifton Manor,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.84
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
