Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
