Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.2
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
