Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
534963,Ifton Manor,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.6
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
534963,Ifton Manor,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.7
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
534963,Ifton Manor,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
534963,Ifton Manor,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.0
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
534963,Ifton Manor,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
534963,Ifton Manor,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.2
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
