Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.7
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
534963,Ifton Manor,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.0
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.2
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
534963,Ifton Manor,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.4
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,26.7
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
