Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
