Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.48
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
534963,Ifton Manor,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.79
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.33
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.13
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
