Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.64
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.87
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
534963,Ifton Manor,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
