Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.36
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.15
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
534963,Ifton Manor,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
534963,Ifton Manor,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
