Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.57
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
534963,Ifton Manor,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
