Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
534963,Ifton Manor,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
534963,Ifton Manor,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
