Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.3
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.0
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
534963,Ifton Manor,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.9
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
534963,Ifton Manor,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.7
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.6
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
