Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.4
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
534963,Ifton Manor,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.0
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.6
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.8
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.2
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.0
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
