Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.6
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.2
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
534963,Ifton Manor,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
