Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
534963,Ifton Manor,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
534963,Ifton Manor,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
534963,Ifton Manor,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.2
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
