Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
534963,Ifton Manor,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.7
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
534963,Ifton Manor,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.7
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
534963,Ifton Manor,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.0
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.2
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
