Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
534963,Ifton Manor,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.6
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
534963,Ifton Manor,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.2
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
