Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
