Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
534963,Ifton Manor,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534963,Ifton Manor,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
534963,Ifton Manor,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
534963,Ifton Manor,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.41
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
