Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
534963,Ifton Manor,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.57
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
534963,Ifton Manor,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.6
