Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
534963,Ifton Manor,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
534963,Ifton Manor,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
534963,Ifton Manor,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.7
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.75
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
