Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
