Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
534963,Ifton Manor,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
