Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
534963,Ifton Manor,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.9
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,59.7
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.3
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.9
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.7
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
534963,Ifton Manor,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.0
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
