Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.6
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.6
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
534963,Ifton Manor,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.35
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
