Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.6
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.96
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.7
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.8
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.9
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.0
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
