Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.1
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.2
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
534963,Ifton Manor,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.3
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.4
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.5
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.6
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.7
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.8
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
534963,Ifton Manor,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.9
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.1
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
534963,Ifton Manor,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.2
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
534963,Ifton Manor,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
