Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
534963,Ifton Manor,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.6
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
534963,Ifton Manor,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
534963,Ifton Manor,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.2
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.4
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.6
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.8
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.9
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.3
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
534963,Ifton Manor,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
