Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
534963,Ifton Manor,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
534963,Ifton Manor,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
534963,Ifton Manor,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
