Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
