Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.47
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
534963,Ifton Manor,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
534963,Ifton Manor,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
534963,Ifton Manor,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
534963,Ifton Manor,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.3
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.5
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
