Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
534963,Ifton Manor,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
534963,Ifton Manor,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
534963,Ifton Manor,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.64
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.43
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
534963,Ifton Manor,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
