Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
