Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
