Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
534963,Ifton Manor,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
