Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.3
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.0
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.8
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.7
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.4
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
