Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.1
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.0
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.7
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
534963,Ifton Manor,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.6
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
534963,Ifton Manor,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
534963,Ifton Manor,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
