Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.3
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.4
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.5
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.7
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.8
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.9
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.0
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.2
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.3
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
