Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.5
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.6
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.8
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.0
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.1
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.3
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
534963,Ifton Manor,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
