Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
