Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
