Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.08
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
534963,Ifton Manor,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
