Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.95
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
534963,Ifton Manor,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
534963,Ifton Manor,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
