Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
534963,Ifton Manor,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
