Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534963,Ifton Manor,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.17
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
