Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
534963,Ifton Manor,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.24
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.81
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,77.9
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.97
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
534963,Ifton Manor,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.11
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
